Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.87
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,15.93
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,19.52
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.89
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.42
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,17.81
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.39
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,17.52
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.45
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,0.38
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.42
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.82
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.45
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.94
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.57
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.24
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.99
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.08
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-0.3
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,15.54
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.04
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.12
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,17.93
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.18
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,17.56
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,15.54
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
