Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.16
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,15.89
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.7
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,16.37
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,16.58
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.77
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-1.67
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.52
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,22.51
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-2.34
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,19.01
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.53
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,20.53
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-1.59
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,18.8
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.61
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,19.55
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,19.09
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.08
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,20.54
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-2.4
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.17
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,20.56
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-2.13
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.67
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-1.83
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,19.24
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.97
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,20.49
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,19.63
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.41
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,21.96
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-3.23
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,24.71
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.31
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.1
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-3.78
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.67
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
