Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,24.02
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.91
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,32.37
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.77
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,23.62
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-2.92
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,27.49
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.13
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.48
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,25.61
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,32.71
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.26
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.56
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.51
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.66
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,28.27
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-2.45
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,45.3
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.51
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.4
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,32.04
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-0.53
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,31.75
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.27
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.29
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,31.79
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,32.73
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.22
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.64
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.84
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,32.77
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,39.12
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.27
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.63
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.13
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,35.33
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,34.35
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.91
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.89
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.93
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,34.63
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-1.23
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,37.9
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.35
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,31.86
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,40.65
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.82
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.64
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.1
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.26
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.49
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,34.58
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.66
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,35.6
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.84
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.65
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.14
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,106.8
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,37.57
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,33.19
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.94
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.07
