Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.15
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.49
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,32.01
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,5.77
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,42.47
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.7
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.56
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.44
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,41.08
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,48.78
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.2
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.12
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.18
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.61
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,39.07
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-2.6
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,43.46
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.83
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.65
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.65
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.31
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,30.85
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,46.86
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,197.2
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.91
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.06
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,39.09
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-6.05
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,35.42
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.1
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,108.2
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.13
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.37
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.76
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,36.03
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,35.64
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.97
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.99
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.86
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.66
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.88
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,40.3
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,38.68
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,170.8
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.03
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.9
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.39
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.54
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.06
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,38.27
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,0.76
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,44.44
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.6
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.04
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.27
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.89
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.82
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,43.85
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-0.08
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,32.13
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.8
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.74
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.69
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.28
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.8
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,103.7
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,38.8
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,36.15
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.4
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,31.04
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-26.29
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,32.71
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,131.0
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,137.2
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,47.96
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,49.47
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.42
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.78
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,99.2
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,29.93
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-25.48
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,126.5
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,50.15
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,32.08
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
