Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.6
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.64
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,106.9
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.6
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.1
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.56
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,40.82
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,36.81
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,25.86
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.38
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.72
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.45
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.46
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.02
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.5
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,45.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-1.0
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,43.75
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,184.8
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.26
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.31
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.43
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.8
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-23.41
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.94
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.6
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,41.7
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-0.02
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,45.0
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.7
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,26.26
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,109.8
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-25.58
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.65
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,109.4
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,34.45
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,41.13
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.41
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,29.85
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.49
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-29.42
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,124.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,39.62
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,41.4
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.2
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,35.12
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.0
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,146.8
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.23
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.93
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.81
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,38.98
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,188.1
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,31.12
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,129.8
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.59
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-26.13
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,41.4
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,42.6
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,180.6
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,27.09
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.32
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-36.34
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.84
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,153.3
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,43.07
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.83
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,40.63
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,27.64
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,23.75
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.77
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,115.2
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.57
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-29.57
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,127.9
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,50.4
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-4.29
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,34.1
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,210.9
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.85
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.88
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-35.77
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.57
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,150.5
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,47.47
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-12.91
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,39.31
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,198.7
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.18
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.96
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-30.26
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,127.2
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,44.76
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-2.56
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,31.36
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.68
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.88
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.1
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.64
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
