Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,45.87
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,37.23
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.8
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.34
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.11
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.58
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.38
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,45.89
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-0.35
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,44.24
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.9
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.1
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.57
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.08
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.06
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.16
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.97
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.0
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,34.59
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,42.23
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.26
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,20.21
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.85
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,37.62
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,36.01
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.89
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.34
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.64
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.72
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,31.91
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,4.37
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,38.86
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.16
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.32
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.75
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,33.2
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,32.43
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.81
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.28
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.36
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,31.53
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,25.44
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.88
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.6
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,32.7
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,28.36
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.36
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.77
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,34.19
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-1.03
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.85
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.59
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,37.53
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,31.8
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,25.28
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.77
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,42.32
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.06
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.5
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.59
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,29.53
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.79
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,12.25
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.33
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.7
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
