Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.93
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,31.39
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.15
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.18
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,29.89
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.44
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.94
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.94
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.74
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,32.8
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-6.94
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.15
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.17
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.78
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.89
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,23.52
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-2.17
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.94
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.67
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,34.24
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-6.04
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,17.86
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.75
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.77
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,25.04
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-2.51
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,15.43
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.4
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.35
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,20.96
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.0
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,13.41
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.64
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.83
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.66
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,25.07
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.45
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.52
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,17.95
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.03
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,27.07
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.65
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,26.75
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,10.39
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.57
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
