Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.53
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.68
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,22.68
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,14.83
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.37
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.24
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,24.73
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,17.2
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.22
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.22
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.73
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,23.5
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-1.1
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,12.73
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.83
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,30.36
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,0.38
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,24.09
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.79
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.33
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,28.41
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,29.47
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.75
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,33.03
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,33.76
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.39
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.42
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,32.08
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-6.92
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,25.59
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.17
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.28
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.42
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,25.27
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.91
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.99
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.44
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.07
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,21.59
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.52
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,24.42
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-2.62
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,25.51
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.33
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.74
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.36
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,16.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,0.37
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,20.04
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.88
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.15
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.89
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,15.77
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,19.47
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
