Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.2
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.78
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,21.71
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,15.22
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.22
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.97
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.88
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,22.29
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,24.76
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.95
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.61
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,21.19
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,25.17
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.58
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.92
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.15
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.4
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,25.51
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,17.06
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.48
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,22.71
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.26
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,29.14
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,27.67
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.77
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.18
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.23
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,28.54
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.41
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.07
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,25.01
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,3.74
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.71
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.16
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,25.5
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-1.64
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,23.46
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.76
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,27.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,26.65
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.91
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,22.59
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,19.91
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.58
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
