Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,22.21
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.11
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,24.18
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,101.7
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.99
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,28.84
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-1.76
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,36.28
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.87
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,23.25
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-5.27
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,25.48
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.7
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.44
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,25.17
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.04
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.64
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.81
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,24.93
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.71
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,21.43
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.36
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,25.87
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-5.09
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,25.16
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.71
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,29.9
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-0.86
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,22.66
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.08
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.33
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.15
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,40.97
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,25.24
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,171.1
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.16
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,35.77
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-1.81
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,21.3
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.03
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.05
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,37.72
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.63
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,29.74
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.18
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.21
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,31.02
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-7.25
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,25.87
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,25.83
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.7
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,26.64
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,48.72
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,203.3
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.94
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.91
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.7
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
