Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,31.55
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-8.25
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,26.97
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.23
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.06
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,33.36
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-1.21
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,25.04
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.3
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.1
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,29.86
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-9.29
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,24.57
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.67
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,31.98
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,24.38
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.39
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.17
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,29.87
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.05
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.35
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.02
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,25.1
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,26.63
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.29
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,27.85
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.1
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.93
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,22.2
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,35.36
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.47
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,25.15
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.72
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,19.1
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,20.46
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.72
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.95
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.59
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.99
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-1.08
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,19.55
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.71
