Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,14.23
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,18.7
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.3
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,17.56
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,14.61
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.7
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.74
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,17.09
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.05
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.88
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,17.19
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-1.51
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.02
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.73
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,18.88
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-0.27
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.52
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,16.56
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,0.05
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.12
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,0.35
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,17.68
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.25
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.86
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.1
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
