Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.62
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.51
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.9
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,19.5
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.36
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.81
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.61
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,18.97
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.82
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,18.36
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.61
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,0.15
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.84
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.24
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.68
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,17.84
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-2.31
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.25
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,17.89
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-0.34
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.2
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.52
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,15.94
