Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,0.02
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,14.68
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.97
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,17.06
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.12
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,18.49
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.19
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,18.51
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,17.11
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.39
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.42
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,18.18
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.63
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,20.46
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.41
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,17.92
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.23
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,23.64
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.84
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,17.68
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.77
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.44
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.26
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-1.92
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,19.45
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.35
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,22.55
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,20.12
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.9
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,23.68
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-2.94
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,23.6
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.02
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,19.97
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.3
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.65
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
