Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,20.54
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-6.32
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,25.51
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.89
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,20.46
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-1.7
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,23.56
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.24
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,24.35
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,24.99
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.82
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,26.77
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-2.99
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,23.81
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.16
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.81
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,34.62
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,24.0
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.93
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.87
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.21
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,36.9
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,32.94
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-3.64
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,27.98
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.77
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.37
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.46
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,37.0
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,26.25
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-4.45
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,35.62
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.04
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,25.29
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-3.3
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,30.65
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.35
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.71
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.34
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,24.59
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-2.61
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,37.46
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.54
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.71
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.16
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,37.2
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,29.73
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-3.05
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,37.93
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.91
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.94
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.47
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,119.7
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,37.3
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,34.36
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,0.21
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,44.14
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.18
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.4
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-26.46
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,36.88
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-1.78
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,33.44
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.29
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.33
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.83
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
