Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,38.9
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,33.22
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.16
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.18
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.98
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.57
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.65
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,45.25
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,34.21
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.44
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.12
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.76
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,37.6
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,42.64
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,36.22
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.75
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.29
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.33
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.14
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,37.6
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,48.27
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.23
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.37
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,21.45
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.01
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.92
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,37.7
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,40.58
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,35.78
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.06
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.1
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,101.7
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,37.8
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,39.1
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,34.72
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.78
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.41
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.31
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.32
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,37.8
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,37.55
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,36.2
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.54
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.3
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.25
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,37.8
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,39.92
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-1.01
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,35.32
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.26
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-27.1
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.38
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,113.7
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.3
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,37.8
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,38.72
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-5.98
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,50.4
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.27
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-28.69
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,37.7
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,38.32
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,0.82
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,37.34
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,29.06
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-27.53
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,121.0
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,116.9
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,37.7
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,42.85
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-4.51
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,31.25
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.32
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.79
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.13
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-26.61
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,105.5
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.9
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,37.6
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,40.4
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-4.17
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,40.51
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.84
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,50.2
