Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.15
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-28.38
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,119.5
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,43.99
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-3.19
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,42.64
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,183.3
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.98
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.54
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,26.11
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.93
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-25.84
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,37.5
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,43.67
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-1.11
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,41.09
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.08
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.65
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.85
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,37.4
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,39.5
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,41.16
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.92
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.91
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.42
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.17
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,114.5
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,37.3
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,40.06
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,32.4
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.94
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.16
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.9
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,94.8
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.53
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.71
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.8
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,37.1
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,48.74
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,49.03
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.88
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.63
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,31.36
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-23.63
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,30.95
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,132.3
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,128.8
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.9
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,54.08
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-4.34
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,53.31
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,225.6
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,222.6
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,26.98
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,27.14
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.69
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,114.3
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.14
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.6
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.56
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,118.9
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,52.38
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,53.99
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.7
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,225.3
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,23.11
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,30.34
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,28.87
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,122.5
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-27.11
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.75
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,43.16
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,54.61
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.6
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,21.11
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,27.54
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,40.22
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,167.7
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.98
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,121.9
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,44.12
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,62.03
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,185.2
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,259.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.15
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,29.3
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,28.92
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,122.9
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,121.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.66
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.01
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,42.91
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,54.63
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,33.35
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,139.4
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,32.76
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-28.1
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,143.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,120.3
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,53.07
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,7.36
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,40.46
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,227.5
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.94
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,38.31
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,160.0
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,31.54
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-34.37
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.65
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,133.6
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,144.7
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,57.67
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,6.55
