Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,46.37
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,242.2
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,33.38
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.27
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,139.6
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,34.88
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-28.08
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.92
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,145.5
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,119.8
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,54.84
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,39.14
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,30.14
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,127.6
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.46
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.98
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,135.7
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,47.72
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,37.23
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,200.1
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,24.39
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.37
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.46
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,42.43
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,44.97
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.62
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.22
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.56
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,28.23
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,40.71
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.73
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.72
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,39.15
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-6.29
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,32.21
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.5
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-25.84
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,27.84
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-8.64
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,36.73
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.95
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.25
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.94
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,31.57
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.33
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,40.59
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.43
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.59
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,25.18
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,40.03
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.83
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,20.98
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,35.33
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.28
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.19
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,36.1
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.76
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.89
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.28
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.35
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,4.62
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,36.35
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.87
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.0
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.89
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
