Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,19.43
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,37.13
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.33
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.07
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.73
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,29.46
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-1.41
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,36.76
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.92
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.61
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,20.69
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-2.57
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,26.71
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.46
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.3
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-13.95
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,18.09
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.38
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.7
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.48
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.0
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.77
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-7.04
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,19.12
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.6
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.78
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.27
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,19.52
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.26
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.06
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,22.69
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.42
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.19
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-2.63
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.27
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,13.85
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,12.1
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.87
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.44
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.91
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
