Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,16.47
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.99
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,22.1
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.42
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.17
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.95
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.9
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,14.17
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,18.71
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.4
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.76
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,27.6
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-2.65
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,22.28
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.36
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,23.9
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.57
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.62
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,19.39
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,15.44
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.18
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.52
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.14
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.34
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.57
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.77
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,20.72
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-1.74
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.71
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.64
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-3.38
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.33
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-1.68
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,19.46
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.52
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.13
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,27.82
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.52
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
