Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.03
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,29.31
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-1.89
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.54
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.04
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-4.09
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.19
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.42
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.54
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.51
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.92
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.43
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,25.25
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-3.93
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.11
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.76
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,18.81
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,19.45
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.92
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,22.11
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-1.04
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.95
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.32
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,17.66
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.19
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.22
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,29.13
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.15
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,21.11
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.2
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.0
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.29
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.22
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,30.35
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-5.36
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,15.3
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.26
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.86
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.87
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.3
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-1.62
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.54
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.89
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,32.0
