Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.66
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.73
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.5
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-10.77
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,29.98
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.57
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.19
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.22
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.1
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,24.42
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,31.42
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.6
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,23.5
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.57
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.43
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,27.13
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-0.33
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,20.02
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.66
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,18.32
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-3.81
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,19.58
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.37
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,24.93
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,0.79
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,17.91
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-25.67
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,110.8
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,26.05
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-12.2
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,22.48
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.76
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.35
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.3
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,32.46
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-5.34
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,22.97
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.56
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.7
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.77
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,28.89
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,23.22
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.51
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.74
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,28.64
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,5.43
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,25.67
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.2
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.05
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.53
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,29.82
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.57
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,25.26
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.49
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.76
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.98
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
