Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,27.67
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,31.63
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.78
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,19.71
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.94
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,36.6
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.47
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.16
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,25.6
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.45
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,34.69
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.11
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.81
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.98
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,34.26
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-5.38
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.87
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.73
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.34
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,25.8
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-5.78
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,21.26
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.55
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.5
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.61
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,35.23
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,3.35
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,33.06
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,147.9
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.12
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.99
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,24.81
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,30.1
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.04
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,20.0
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,26.37
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.36
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.97
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.27
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,28.79
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,33.16
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.46
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,34.36
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.66
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-0.63
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.07
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,20.75
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,22.38
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.36
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
