Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,20.64
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,22.08
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.07
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,28.4
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,17.77
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,0.32
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.9
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,0.21
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.91
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.63
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,20.65
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.01
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.69
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.1
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.54
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,15.43
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,16.02
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.38
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,17.88
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,0.21
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.61
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,15.69
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-1.79
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,19.55
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.85
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,14.32
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.42
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.99
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,0.31
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
