Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.34
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.34
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.79
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,16.32
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.33
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,13.63
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.22
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.74
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.48
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,18.99
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.66
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.74
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.15
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.82
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.46
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,17.59
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.89
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.48
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,16.71
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.22
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,14.04
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.49
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,14.67
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.06
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,14.51
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.39
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.1
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,14.96
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
