Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.58
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.06
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.52
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,0.08
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.61
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,0.04
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.56
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,0.14
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.38
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,19.26
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,19.24
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.76
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,16.78
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.77
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,20.73
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-2.02
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,19.04
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
